Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,27.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,21.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,23.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,21.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,36.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,148.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,65.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,169.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,25.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,23.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,33.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,35.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,145.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,31.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
