Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,25.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,31.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,33.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,27.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,20.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,18.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,32.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
