Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,32.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,29.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,17.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,31.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,22.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,21.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,17.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,21.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,28.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,28.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
