Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,28.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,26.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,31.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,31.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,30.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,26.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,26.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,23.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
