Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,17.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,16.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,21.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,16.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,21.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,23.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,21.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
