Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,22.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,26.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,28.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,28.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
