Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,38.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,161.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,180.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,35.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,148.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,29.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,28.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,38.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,160.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,173.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,39.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,163.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,190.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,41.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,173.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,200.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,39.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,164.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,202.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,41.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,171.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
