Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,193.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,27.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,22.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,28.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,29.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,18.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,21.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,20.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,20.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
