Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,25.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,27.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,19.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,26.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,23.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,21.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
