Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,19.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,21.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,30.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,26.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,18.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,29.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,23.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,17.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
