Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,162.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,25.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,18.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,27.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,35.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,173.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,31.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,31.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,32.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,36.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,151.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,33.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,192.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,34.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,187.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,34.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
