Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,33.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,180.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,28.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,40.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,166.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,167.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,33.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,27.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,20.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,24.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,22.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
