Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
