Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,16.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,18.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,19.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,22.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,19.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,18.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,21.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
