Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,31.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,31.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,27.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,29.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,32.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,38.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,157.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,39.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,165.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
