Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,23.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,23.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,20.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,27.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,25.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,19.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,27.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
