Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,33.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,30.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,25.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,28.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,21.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,28.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,29.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,21.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,18.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.02
