Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,31.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,30.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,27.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,25.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,21.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,24.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
