Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
