Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,22.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,150.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,23.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,24.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,24.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,24.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
