Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,172.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,24.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,25.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,27.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,27.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,28.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,26.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,28.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,147.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,160.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
