Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,21.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,33.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,36.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,24.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,32.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,24.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,25.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,27.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,29.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,30.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,178.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,38.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,160.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,19.0
