Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,40.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,168.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,21.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,38.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,158.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,32.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,20.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,27.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,24.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,37.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,29.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,25.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,25.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,32.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,29.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
