Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,24.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,20.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,33.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,18.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,32.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,15.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,34.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,21.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,26.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,21.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,22.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,28.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,39.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,161.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
