Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,23.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,29.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,69.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,26.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,26.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,28.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,17.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,21.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
