Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,21.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
