Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
