Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
