Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
