Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,27.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
