Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,28.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,26.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,35.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,149.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,31.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,28.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
