Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,34.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,145.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,40.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,168.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,166.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,37.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,155.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,28.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,23.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,40.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,171.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
