Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,29.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,164.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,22.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,32.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,30.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,176.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,25.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,27.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,27.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
