Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,189.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,33.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,212.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,33.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,189.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,29.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,19.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,20.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,23.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,162.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,21.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,28.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,30.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,31.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
