Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,30.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,28.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,30.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,30.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,154.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,36.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,149.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,32.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,33.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,137.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,159.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,39.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,162.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,182.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,43.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,152.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,176.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,205.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,30.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
