Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
