Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
