Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,20.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,20.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,21.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,25.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,26.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,27.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
