Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,27.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,28.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,25.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,29.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,27.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,31.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,30.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
