Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,31.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,28.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,24.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,43.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,178.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,45.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,187.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,30.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,26.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,19.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,24.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
