Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,32.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,31.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,24.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,24.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,25.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,29.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,30.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,23.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,20.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
