Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,21.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,28.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,22.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,21.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,26.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,31.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,20.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,23.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
