Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,29.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,32.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,32.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,170.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,17.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,19.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
