Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,39.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,161.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,207.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,34.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,204.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,27.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,20.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,21.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
