Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
