Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,17.6
