Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,25.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,155.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,30.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,165.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,29.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,25.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,22.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,26.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,56.5
