Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,29.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,33.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,194.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,37.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,153.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,214.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,32.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,191.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,25.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,156.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,26.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,161.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
