Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,172.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,31.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,29.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,28.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,21.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
