Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,20.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,20.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,22.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,27.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,26.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,19.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
