Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,33.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,171.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,22.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,26.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,23.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,20.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,21.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,20.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,29.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
