Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,24.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,27.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,27.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,27.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,26.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,17.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
