Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,16.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,33.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,188.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,28.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,19.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,31.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,27.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,22.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,24.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
