Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,33.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,182.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,24.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,23.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,18.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
