Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
