Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
