Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
