Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,26.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,29.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,31.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,173.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,32.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,210.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,27.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,26.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,21.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,33.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,179.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,37.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,156.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,171.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,18.4
