Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,22.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,22.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,21.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,24.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,21.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,19.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,24.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,28.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,21.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
