Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,25.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,20.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,26.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.12
