Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,32.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,163.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,17.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,25.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,20.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
