Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,22.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,24.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,26.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,23.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,23.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,23.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,23.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,20.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
