Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
