Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
